Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,37.25
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.25
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,36.25
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,36.38
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97873
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98813
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99445
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,95.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,100.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,96.38
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,124.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,134.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,130.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,91.88
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,90.25
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89224
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84356
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99435
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99188
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99631
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,198.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,198.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,198.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,191.5
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,191.88
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,191.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,198.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,199.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,199.25
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,350.38
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,355.12
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,369.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,379.25
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,417.25
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,423.62
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.88
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88974
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98431
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97983
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Min),A,43.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Min),A,51.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (Max),A,51.12
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.12
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97604
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91989
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97415
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,29.88
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.75
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.63
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97229
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98508
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98965
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,88.88
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,91.12
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,89.88
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,127.62
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,138.12
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,134.12
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,79.75
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98883
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82535
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98428
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97003
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97577
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98572
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,115.75
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,116.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,138.25
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,138.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,138.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,133.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,139.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.75
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,265.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,267.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,319.75
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,330.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.25
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,311.38
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,316.62
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81628
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97876
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97897
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Min),A,49.25
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (Max),A,49.5
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.38
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98883
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97961
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98911
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.88
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,51.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,51.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.44
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98373
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98386
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99084
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,101.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,107.12
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,103.62
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,99.25
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,104.88
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,101.62
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,99.12
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,109.5
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,104.75
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98224
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83847
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97198
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9837
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99435
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,123.75
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,124.75
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.38
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,144.75
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,149.38
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,147.5
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,149.75
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,155.38
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,153.62
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,290.88
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,298.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,309.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,319.38
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,368.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,379.62
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.38
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91894
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96585
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98364
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.12
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97723
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94858
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98123
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,44.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,44.12
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.69
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98413
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97821
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98914
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,126.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,127.75
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,127.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,82.5
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,85.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,84.62
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,60.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.0
