Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83734
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96793
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97861
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99243
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,191.12
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,191.62
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,191.38
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,141.75
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,141.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,141.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,155.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,155.5
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,155.38
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,370.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,371.88
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,271.38
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,273.62
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.12
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,328.62
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,337.25
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95206
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98022
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Min),A,44.38
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (Max),A,44.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Min),A,71.12
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (Max),A,76.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98447
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (Min),A,38.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (Max),A,38.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,38.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98947
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9736
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98941
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,134.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,135.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,135.12
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,89.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,94.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,61.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.87
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.94
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76153
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.6589
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.995
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98694
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98599
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,130.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,139.75
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,135.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,150.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,156.12
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,154.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,135.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,146.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,141.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,330.62
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,339.25
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.88
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,310.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,317.75
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.75
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,328.25
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,345.38
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92261
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96661
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (Max),A,61.62
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.62
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97803
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99368
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (Min),A,29.75
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (Max),A,29.88
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.75
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.19
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,17.31
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98233
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94977
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,115.62
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,116.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,115.75
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,78.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,80.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,70.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,70.38
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.12
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.44
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89395
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79339
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93878
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98898
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9939
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,162.12
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,169.12
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,165.62
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,182.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,182.75
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,182.5
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,174.88
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,175.38
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,175.12
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,325.25
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,332.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.62
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,322.75
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,325.12
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,349.38
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,349.38
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.38
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99701
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95871
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98425
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Min),A,80.25
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (Max),A,80.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Min),A,53.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98465
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96902
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (Min),A,27.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (Max),A,28.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (Max),A,31.25
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.06
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98456
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9707
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98202
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,128.5
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,134.38
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,132.62
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,79.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,85.38
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.38
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,85.5
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,94.12
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,89.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83313
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85965
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95898
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.987
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99747
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
