Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,137.25
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,137.38
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.25
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,170.25
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,171.62
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,170.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,202.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,203.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,202.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,376.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,382.75
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.25
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,303.12
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,310.25
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,378.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,382.62
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.88
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98303
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.38
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Min),A,52.12
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (Max),A,58.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Min),A,61.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (Max),A,63.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98862
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98676
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9444
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,42.25
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,42.38
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,42.25
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.37
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.37
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9704
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98911
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,102.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,107.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,106.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,106.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,108.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,107.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,63.38
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,71.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.25
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83148
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96402
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99155
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99515
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,149.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,149.62
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,149.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,185.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,185.5
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,185.12
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,179.75
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,188.25
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,186.12
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,349.12
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,363.75
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.62
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,382.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,390.25
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.75
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,342.75
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,352.75
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91586
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97852
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98264
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (Max),A,37.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Min),A,54.25
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.25
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93216
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96118
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92889
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98093
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,133.12
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,139.5
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,136.25
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,95.62
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,97.25
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,96.5
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,91.12
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,94.25
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,92.62
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.56
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70898
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99664
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99118
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98975
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96155
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99292
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,158.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,160.12
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,159.25
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,104.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,104.12
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.12
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,170.62
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,170.88
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,170.75
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,332.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,340.38
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.12
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,269.88
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,272.12
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,352.5
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,355.75
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.12
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95706
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99368
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97809
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Min),A,77.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (Max),A,78.75
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.12
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Min),A,42.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (Max),A,42.12
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97321
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97049
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9649
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.69
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98758
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98093
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99332
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,116.38
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,116.75
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,116.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,145.75
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,151.38
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,148.88
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,86.38
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,87.75
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.12
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.31
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89328
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99536
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91864
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97321
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96518
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,120.12
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,120.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.25
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,119.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,120.25
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,130.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,130.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,289.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,290.25
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,385.75
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,391.12
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,292.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,294.5
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
