Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82605
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96701
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98523
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (Max),A,32.62
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.62
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Min),A,46.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,1.38
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97946
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93542
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.56
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97192
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99234
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,96.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,95.75
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,141.88
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,147.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,144.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,71.75
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,72.88
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.25
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.06
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76608
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93841
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99307
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98419
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96384
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98038
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,133.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,134.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.75
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,109.25
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,110.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,123.62
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,124.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,124.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,279.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,279.5
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.25
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,311.12
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,317.38
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,284.62
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,285.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9126
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96429
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96631
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.13
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91635
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96484
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9332
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.25
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98206
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,104.25
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,111.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,107.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,114.12
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,120.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,116.75
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,72.25
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.61611
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99084
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97955
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91025
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97733
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,117.75
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,118.88
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.25
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,84.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,85.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,110.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,110.88
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.25
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,257.62
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,265.88
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,255.38
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,262.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,259.12
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,260.62
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94668
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98004
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99719
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Min),A,108.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (Max),A,118.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.62
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96399
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96722
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94705
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.44
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9523
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99066
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,89.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,96.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,93.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,125.12
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,127.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,126.5
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,91.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,101.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.5
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.94
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68994
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99234
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99567
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97745
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96805
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98901
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,141.25
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,141.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,141.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,115.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,116.25
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,133.12
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,138.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,136.38
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,273.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,279.62
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,303.75
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,306.12
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.38
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,377.38
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,402.12
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96371
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99194
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99371
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Min),A,46.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (Max),A,46.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Min),A,84.62
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.44
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99216
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96258
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97116
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
