Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.87
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95517
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,91.25
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,108.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,114.88
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,111.12
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,66.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,71.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.12
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.06
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74533
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88949
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99219
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9761
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99084
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,115.75
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,116.25
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,140.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,140.88
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,140.62
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,138.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,149.25
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,146.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,258.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,263.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,307.88
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,314.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,343.5
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,354.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.38
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92004
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99802
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Min),A,61.25
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.62
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Min),A,152.38
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (Max),A,157.25
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,154.88
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9866
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97192
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,37.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,37.38
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.69
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94699
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.987
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,98.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,98.25
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,98.12
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,86.62
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,87.62
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,69.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.81
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76083
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91452
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9942
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96445
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98529
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,157.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,158.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,158.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,118.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,119.25
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,126.38
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,126.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,312.12
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,312.75
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.38
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,292.62
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,294.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,409.25
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,414.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.62
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99619
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98856
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Min),A,62.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (Max),A,62.5
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.38
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Min),A,103.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (Max),A,103.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-21.06
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97726
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89139
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97418
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,38.12
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.81
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.81
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95431
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98938
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,98.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,98.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,98.75
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,72.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,75.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,96.5
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,97.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,96.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.31
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66384
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92441
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96716
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97412
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99573
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,170.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,172.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,171.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,130.38
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,130.38
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,130.38
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,158.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,161.12
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,159.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,356.88
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,358.75
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.75
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,260.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,263.25
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,403.38
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,406.62
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97903
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99698
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Min),A,39.75
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (Max),A,40.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Min),A,116.62
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (Max),A,116.62
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.62
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97906
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83163
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97116
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,35.62
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.56
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95651
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98383
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98517
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,80.88
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,87.5
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,84.25
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,58.12
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,59.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,51.5
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,59.12
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.38
