Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.13
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70935
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87741
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96344
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98361
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,179.5
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,179.75
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,179.62
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,151.25
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,151.38
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,151.25
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,159.62
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,164.75
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,162.12
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,324.5
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,331.38
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.88
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,254.12
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,254.5
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,373.5
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,376.12
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.88
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96744
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97116
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99557
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Min),A,98.5
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (Max),A,99.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99524
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97281
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98312
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,53.12
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,53.25
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,53.25
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,49.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96799
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98914
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98917
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,94.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,103.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,96.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,72.12
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.38
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,83.5
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.07
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68084
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86841
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95337
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9855
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96243
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,163.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,164.25
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,163.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,120.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,120.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,132.25
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,137.88
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,136.12
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,333.75
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,344.25
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.38
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,241.62
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,248.12
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,371.38
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,382.88
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97552
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97156
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99762
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Min),A,113.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (Max),A,113.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96875
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88052
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95642
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.13
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.94
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97073
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96542
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98746
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,109.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,109.88
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,109.88
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,77.12
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,79.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.25
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,77.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,84.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.88
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79107
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88107
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98923
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9834
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98193
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,138.12
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,138.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,149.62
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,149.75
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,149.62
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,97.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,97.62
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,298.12
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,298.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.25
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,268.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,270.88
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,330.5
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,337.38
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.88
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97247
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9147
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99869
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Min),A,141.38
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (Max),A,150.88
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,145.25
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98129
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96658
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,39.62
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.37
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.37
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97238
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,88.12
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,88.38
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.25
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,84.38
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,88.12
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,86.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,91.25
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,98.62
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,94.38
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.06
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72497
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92776
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98975
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98416
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
