Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,142.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,142.25
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,142.12
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,141.12
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,141.88
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,141.62
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,123.5
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,123.75
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,123.62
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,300.12
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,301.38
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,259.25
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,262.75
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,405.62
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,424.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99707
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (Max),A,39.12
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Min),A,87.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (Max),A,87.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99539
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98993
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96008
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,64.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.25
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.5
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96957
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98202
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99701
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,93.62
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,102.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,98.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,82.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,89.5
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,116.62
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,125.12
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,118.88
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.94
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71868
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93323
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95496
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95874
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,102.62
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,102.88
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,99.25
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,100.12
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.62
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,122.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,122.62
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.12
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,290.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,299.88
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,246.75
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,253.5
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,369.62
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,378.12
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94318
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99625
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99799
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (Max),A,71.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Min),A,117.25
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (Max),A,117.38
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.38
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99469
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96066
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,63.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,62.12
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.63
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.81
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96387
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97858
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98544
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,98.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,96.25
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,98.25
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,104.88
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,101.12
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,76.5
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.12
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.44
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72573
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91614
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97867
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97247
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9812
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,126.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,127.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,106.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,107.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.5
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,107.38
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,109.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,303.12
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,313.62
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,311.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,319.25
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,331.12
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,337.5
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.25
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9339
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94171
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99841
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (Min),A,120.62
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (Max),A,120.88
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.88
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96329
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9812
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9559
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.25
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,15.31
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.19
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95926
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96515
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,81.62
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,83.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,84.38
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,91.38
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,75.12
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82983
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88077
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99573
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99698
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,211.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,216.62
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,212.5
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,222.62
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,223.5
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,223.12
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,180.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,180.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,180.75
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,340.5
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,345.38
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.38
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,343.0
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,358.12
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,421.25
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,421.88
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
