Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89474
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98761
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99738
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (Min),A,44.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (Max),A,44.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (Min),A,100.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (Max),A,100.88
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.75
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93579
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96689
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.06
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97845
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98566
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98114
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,95.25
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,99.75
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,97.12
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,60.88
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,61.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.31
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.87
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83001
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94543
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92609
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99167
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97916
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,172.12
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,172.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,172.25
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,138.25
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,138.75
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,138.5
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,141.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,146.38
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,143.88
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,307.38
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,311.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.38
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,278.75
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,281.25
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,337.25
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,341.88
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.62
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90524
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9819
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99298
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (Min),A,32.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (Min),A,70.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (Max),A,71.12
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.88
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98318
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95764
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98669
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,43.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,43.38
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,43.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.38
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.07
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.56
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9545
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96686
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98813
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,71.62
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,75.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.12
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,84.5
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,50.5
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.12
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.06
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73794
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82251
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90799
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98309
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98428
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,158.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,158.75
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,158.62
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,158.38
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,158.62
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,158.5
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,111.12
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,111.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.12
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,287.62
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,291.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,291.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,297.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.12
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,283.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,283.25
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9527
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97949
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99619
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (Min),A,30.88
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (Min),A,79.25
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (Max),A,79.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98251
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92279
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9794
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,37.88
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.87
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.13
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94815
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9791
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,78.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,81.12
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.62
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,53.62
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,59.38
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88806
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90433
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92844
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99753
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,177.38
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,177.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,177.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,127.25
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,127.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,127.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,184.38
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,185.25
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,185.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,303.25
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,310.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,243.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,254.38
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,358.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,364.75
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.38
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87655
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98544
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Min),A,85.62
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (Max),A,87.5
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.81
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99448
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85953
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99509
