Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,45.5
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,49.62
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,49.88
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.31
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.44
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.94
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97568
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97635
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,85.88
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,85.88
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,85.88
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,73.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,82.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.5
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,65.25
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,65.5
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.38
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81875
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90219
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97488
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,119.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,119.12
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.12
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,132.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,133.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,132.88
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,126.62
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,126.75
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.62
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,264.38
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,264.62
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,250.25
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,259.12
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,335.88
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,338.12
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9057
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99411
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Min),A,55.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (Max),A,55.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Min),A,65.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99646
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95599
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96954
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,55.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,56.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,15.5
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.31
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97818
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95929
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96747
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,90.25
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,96.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,94.5
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,78.38
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,81.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.12
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98541
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77853
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99503
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98379
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98901
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,126.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,127.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,127.38
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,147.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,149.12
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,148.5
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,146.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,146.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,146.75
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,300.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,305.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,295.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,297.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,310.25
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,315.62
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.38
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9429
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9967
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (Max),A,59.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Min),A,114.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (Max),A,114.88
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97848
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96765
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98331
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.25
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96851
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98532
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,78.25
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,85.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,94.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,96.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,96.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,55.12
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,51.12
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.31
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.69
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71646
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79483
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99084
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96539
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94607
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97565
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,112.12
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,113.88
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,84.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,84.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,103.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,103.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,238.75
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,244.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,258.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,261.38
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,323.62
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,332.25
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98712
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99686
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Min),A,51.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (Max),A,51.38
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.25
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Min),A,46.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (Max),A,46.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Min),A,109.62
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (Max),A,110.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.75
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99515
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87057
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9668
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,43.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.94
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97827
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,90.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,97.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,95.5
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,90.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,97.5
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,93.25
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,65.0
