Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,73.38
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.88
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.06
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.75
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68066
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7568
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97662
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9736
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97983
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,111.38
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,111.88
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.62
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,127.88
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,128.62
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,128.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,106.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,106.38
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.25
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,296.12
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,303.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,273.5
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,280.88
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,326.5
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,335.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.25
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92782
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Min),A,47.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Min),A,94.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (Max),A,95.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-24.06
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97983
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84646
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.987
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.13
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.81
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97775
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99039
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,104.12
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,104.12
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,104.12
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,83.75
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,81.5
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.12
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82947
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91116
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98224
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97531
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96274
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,130.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,131.38
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,131.12
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,109.38
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,109.75
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,138.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,140.12
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.25
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,281.25
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,281.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,246.12
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,250.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.62
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,362.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,363.88
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.12
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.56
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84912
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97946
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99768
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Min),A,124.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (Max),A,124.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94244
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90164
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97018
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.81
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.69
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96243
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99557
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,92.5
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,92.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,92.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,83.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,87.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,85.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,79.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,84.5
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.12
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.88
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.69
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88455
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97928
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86508
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97995
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95175
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,137.88
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,138.12
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,138.12
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,99.38
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,99.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,111.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,113.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.12
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,262.38
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,262.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,232.5
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,236.38
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,353.75
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,358.25
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.38
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95727
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99228
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Min),A,31.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (Max),A,31.62
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Min),A,48.75
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (Max),A,48.75
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Min),A,81.12
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (Max),A,81.38
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.25
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98392
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92612
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98318
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.19
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98715
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99207
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,100.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,100.62
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,100.62
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,101.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,107.38
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,104.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,74.25
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,74.75
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.38
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.87
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66772
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97845
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92126
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96619
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97198
