Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98288
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,113.25
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,113.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.38
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,127.38
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,128.25
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.88
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,113.88
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,114.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,277.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,277.62
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,301.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,307.62
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,319.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,319.5
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89282
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9899
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (Max),A,20.12
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Min),A,49.5
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (Max),A,49.5
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (Max),A,64.5
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91867
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97064
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97101
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (Max),A,35.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97845
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98276
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,105.5
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,107.12
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,105.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,67.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,71.38
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,54.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.38
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.44
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.06
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.5
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65533
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.76861
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82434
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96597
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90808
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99094
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,109.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,109.38
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,109.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,72.75
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,72.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,151.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,151.5
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,151.38
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,245.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,246.88
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,207.75
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,212.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,307.62
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,308.12
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.75
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94144
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98016
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Min),A,39.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Min),A,78.62
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (Max),A,78.88
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.75
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.19
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96518
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88016
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97842
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9787
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99304
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,72.38
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,72.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.38
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,69.88
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,76.38
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,82.62
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.38
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.31
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.94
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71621
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69369
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95828
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94488
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98196
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,102.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,102.88
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.75
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,86.12
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,87.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.62
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,118.25
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,119.25
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,213.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,213.25
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,217.25
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,224.38
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,315.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,318.5
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92593
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9906
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Min),A,43.75
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Min),A,80.75
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (Max),A,80.88
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.75
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94623
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92264
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.75
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98358
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99628
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99243
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,85.62
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,87.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,88.25
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,92.75
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.5
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,61.25
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.62
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.31
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.75
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80407
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82785
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75491
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.94
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.31
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93429
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8887
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9848
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,82.88
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,83.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,61.5
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,61.62
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,121.12
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,121.5
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.38
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,204.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,209.12
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,224.38
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,228.62
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,289.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,289.88
