Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94009
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97842
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99106
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Min),A,39.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (Max),A,39.12
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Min),A,79.38
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (Max),A,79.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.25
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87408
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93545
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,39.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,39.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9874
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,78.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,78.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,70.88
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,63.25
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.13
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76162
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93481
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82498
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96567
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88077
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97446
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,115.38
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,115.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,64.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,95.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,95.75
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,230.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,230.75
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,206.88
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,213.25
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,263.25
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,264.38
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83648
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95596
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99118
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (Max),A,66.75
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.62
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97037
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94794
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97287
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99408
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,79.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,80.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,80.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,73.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,77.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,52.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,52.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.62
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-45.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91861
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91141
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67272
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95746
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86426
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,90.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,96.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,64.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,125.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,125.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.62
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,214.88
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,220.75
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,199.5
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,203.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,271.38
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,272.12
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85034
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95459
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (Max),A,64.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.25
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95544
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9921
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94745
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,20.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,28.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.37
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.56
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98145
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98447
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,62.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,63.88
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,62.75
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,69.5
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,43.75
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,44.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-46.19
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85699
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77328
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66332
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96478
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95297
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94055
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,102.88
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,103.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,103.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,103.5
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,66.88
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.75
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,204.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,205.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,224.88
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,231.12
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,199.25
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,199.5
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83102
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Min),A,52.88
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (Max),A,53.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Min),A,66.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (Max),A,66.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.56
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86572
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98132
