Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93878
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.81
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94458
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98025
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,61.25
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,61.88
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.62
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,30.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-47.06
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89267
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9689
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65075
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98199
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9556
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94498
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,134.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,144.88
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,140.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,104.38
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,104.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,69.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,69.12
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.12
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,222.75
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,232.75
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,248.75
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,249.12
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,190.75
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,191.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88696
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9751
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97818
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (Max),A,45.5
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.94
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90402
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81244
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92709
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.81
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.19
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97058
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98993
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98386
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.25
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,56.88
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.44
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.25
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86911
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90533
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97263
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89789
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95392
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,116.12
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,116.5
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,75.12
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,217.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,217.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,189.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,197.25
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,181.38
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,181.62
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.56
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81796
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9306
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (Max),A,82.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.88
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91351
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84155
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97528
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.19
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97607
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96591
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,61.38
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,62.25
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.75
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,49.25
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,49.38
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.38
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.69
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.44
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8558
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98013
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87268
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92786
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85547
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9679
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,77.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,61.62
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.62
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,85.62
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.75
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,150.88
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,151.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,229.88
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,230.12
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.81
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8446
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92343
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Min),A,55.62
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (Max),A,55.75
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.62
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9653
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79818
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95612
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98181
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,67.0
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,67.12
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,58.25
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,58.38
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.25
931035,Daventry Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,30.12
