Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9667
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,101.88
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,101.88
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.88
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,57.25
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,57.25
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.25
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,84.12
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,84.25
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.12
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,170.75
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,128.25
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,128.38
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,208.62
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,208.75
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.69
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81888
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89612
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (Min),A,59.12
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (Max),A,59.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.31
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85943
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85306
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94827
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,24.56
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88425
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98822
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97818
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,45.5
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.38
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.81
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.31
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78073
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79278
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68896
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96109
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79596
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95621
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,106.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,107.12
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.12
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,56.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,57.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,70.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.88
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,160.5
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,160.62
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,129.25
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,129.5
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,179.5
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,179.62
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78967
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97028
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98242
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (Min),A,36.38
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (Max),A,36.38
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.38
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.25
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82232
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84735
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94659
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.5
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96472
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98419
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98285
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,41.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.75
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.88
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72879
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91177
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.81
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94611
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78961
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91608
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,88.75
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.38
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,55.5
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,55.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,56.38
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,56.62
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,150.88
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,140.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,140.25
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,160.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.31
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8316
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98108
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (Min),A,58.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (Max),A,58.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-33.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90423
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79672
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93268
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.56
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96866
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97876
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97516
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,34.38
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.38
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.18
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76547
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93936
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68789
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.5
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95038
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8107
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91958
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,91.88
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.88
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,55.88
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,55.88
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.88
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,56.12
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,56.25
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,154.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,154.25
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,136.62
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,136.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,161.12
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,161.38
