Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.06
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87839
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95294
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98602
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.75
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (Min),A,50.62
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (Max),A,58.62
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.62
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.12
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.19
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86328
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88714
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92468
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,22.88
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.88
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.31
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91547
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98816
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,41.75
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,42.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.88
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,35.5
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.19
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.5
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.81
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83468
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81421
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69888
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.87
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94562
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80829
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94846
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,88.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,88.12
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,56.25
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,56.5
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.38
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,68.38
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,68.5
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,143.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,143.38
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,129.62
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,129.88
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,181.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,188.25
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88611
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93793
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98193
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Min),A,48.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (Max),A,48.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87961
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98923
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95303
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95871
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97885
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98209
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,35.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,42.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,42.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.87
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.19
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80035
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96915
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83203
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.31
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95193
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8085
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96262
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,92.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,92.12
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.12
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,56.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,56.75
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,86.75
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,86.88
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.75
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,155.12
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,155.38
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,141.75
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,187.75
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,187.88
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82394
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98624
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97714
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Min),A,44.5
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (Max),A,44.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Min),A,48.25
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.38
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.94
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88113
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99661
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93515
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.81
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.13
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9389
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97894
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9715
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,36.38
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,42.38
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,42.5
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.5
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.25
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.31
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84717
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97433
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72811
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.44
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94934
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85321
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93301
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,91.88
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,92.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,63.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,61.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,61.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,154.62
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,154.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,188.88
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,189.38
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,156.88
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.69
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77853
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Min),A,57.75
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (Max),A,58.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Min),A,56.25
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (Max),A,56.38
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75125
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98691
