Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91351
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,22.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.25
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95447
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99155
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97137
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,75.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,75.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,22.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-54.94
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.94
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.54131
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83948
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71975
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.81
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96332
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81311
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92416
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,103.5
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,104.12
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.88
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,56.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,56.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,62.38
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,62.5
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.38
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,163.12
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,163.75
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,201.12
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,201.5
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,166.38
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,166.62
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.06
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80005
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99591
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96674
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (Min),A,80.12
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (Max),A,80.38
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.25
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79379
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.987
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96381
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.37
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94043
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99316
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.974
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.25
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,65.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.19
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.63
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75424
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94202
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77371
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.19
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96481
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81094
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91934
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,102.88
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,103.12
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,54.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,54.75
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,56.25
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,56.38
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.38
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,160.25
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,160.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,213.25
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,213.88
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,156.62
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,156.88
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75171
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99155
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98038
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (Min),A,65.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.62
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (Min),A,48.62
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (Max),A,48.62
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.62
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.56
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.06
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81674
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9888
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77063
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.88
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92425
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97482
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.25
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76043
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94592
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92554
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.87
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96585
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79962
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92169
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,105.5
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,106.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,54.25
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.25
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,158.88
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,197.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,197.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,149.62
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,149.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.38
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.65652
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99405
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98682
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (Max),A,66.75
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (Min),A,57.88
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (Max),A,58.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.94
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-22.06
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74832
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88708
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92288
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.5
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9256
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96994
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,69.88
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,70.25
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.12
