Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,24.5
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.82
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.25
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73773
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79937
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90072
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.31
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.06
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96353
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81653
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90402
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,104.5
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,104.62
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,55.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,55.12
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,53.25
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,54.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.88
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,154.88
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,155.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,194.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,194.25
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,158.88
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.81
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69699
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96701
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (Min),A,52.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (Max),A,53.12
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.88
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (Max),A,38.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-42.81
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.13
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-27.56
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.68869
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82193
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.80764
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.19
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.31
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92169
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99606
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87228
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,107.12
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,107.38
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,107.25
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.37
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.44
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72985
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83557
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75952
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.56
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96295
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8262
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95294
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,104.38
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,104.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,55.38
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,55.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,69.5
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,149.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,149.88
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,218.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,218.75
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,136.5
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.44
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71228
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98782
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96423
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (Min),A,52.25
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (Max),A,52.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.38
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (Min),A,37.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (Max),A,38.12
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.94
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.5
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77404
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87002
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75848
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91235
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90912
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,100.38
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,100.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,100.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.37
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6947
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84067
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84671
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-33.94
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9555
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.789
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92508
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,96.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,97.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,56.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,54.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,158.62
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,158.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,210.88
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,211.12
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,122.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,122.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.69
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.67004
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98514
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (Max),A,54.38
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.25
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (Min),A,56.25
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (Max),A,56.5
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.38
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.69
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-30.81
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83835
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80941
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78735
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,20.12
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91809
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99811
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93265
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,32.62
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,98.12
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,98.5
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.25
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.18
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8627
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93893
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70501
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96732
