Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88034
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93286
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,108.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,108.62
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.25
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,71.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,62.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.62
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,160.12
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,160.88
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,228.5
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,228.5
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,148.75
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,149.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.69
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78665
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98831
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (Min),A,51.75
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.38
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (Min),A,56.25
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (Max),A,56.38
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.44
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.62
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90777
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83581
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86227
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9342
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99808
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94449
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,28.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,86.5
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,87.38
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,87.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.44
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6231
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94241
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9779
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.25
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96106
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84546
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94858
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,102.62
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,104.25
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.62
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,61.62
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,70.62
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,157.5
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,159.75
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,206.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,208.25
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,171.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,172.12
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92395
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98456
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Min),A,50.62
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (Max),A,51.25
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.88
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Min),A,49.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (Max),A,49.25
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.94
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-34.56
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.25
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76736
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.78445
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77102
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.12
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,25.81
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87008
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96139
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,89.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.88
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.44
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.63043
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88348
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98657
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.56
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96912
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87597
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92023
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,113.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,114.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.75
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,64.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,64.25
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,54.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,54.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,167.75
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,210.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,151.38
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,151.62
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.19
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72802
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98529
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Min),A,66.38
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (Max),A,66.88
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.62
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Min),A,48.38
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (Max),A,48.5
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.19
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.69
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-23.44
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.72888
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84109
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86221
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.06
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90869
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97375
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,95.62
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,95.88
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,95.75
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.69
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.5
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65548
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86777
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89667
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.966
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8641
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94644
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,109.75
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,110.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,65.25
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.12
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,63.88
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,64.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,161.62
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,162.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,230.38
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,230.88
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,151.62
