Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.38
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91147
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98627
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (Max),A,65.75
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.62
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Min),A,47.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (Max),A,47.5
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.38
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.63
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.81
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.87
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74524
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82464
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73883
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.25
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92636
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98828
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97037
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,92.88
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,93.38
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.69
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.94
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77725
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84894
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70385
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96847
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92856
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94681
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,111.62
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,112.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.75
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,87.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,87.25
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,65.62
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,171.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,171.5
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,251.38
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,251.88
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93133
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99539
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Min),A,65.75
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (Max),A,66.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Min),A,56.25
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (Max),A,56.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.81
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-37.94
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.87
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.71737
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.75305
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77801
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,28.12
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.85776
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93051
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,99.88
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,100.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,100.12
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.44
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.06
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82785
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79004
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67404
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,2.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.06
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97217
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90112
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9248
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,117.25
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,117.5
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.25
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,73.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,73.75
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,57.25
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,57.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,170.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,170.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,243.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,243.75
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,141.25
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,143.38
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84582
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Min),A,65.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (Max),A,65.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Min),A,55.88
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (Max),A,56.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.81
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.69
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-39.63
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.72811
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81476
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.69631
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90109
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99515
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9378
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,97.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,97.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.13
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.5
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65969
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93201
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80905
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.69
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97079
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92245
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90228
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,118.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,118.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,77.25
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,77.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.38
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,52.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,52.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.12
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,166.62
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,166.88
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,246.5
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,246.62
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.94
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79107
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Min),A,63.62
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Min),A,55.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (Max),A,55.5
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.87
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.13
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7565
