Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86737
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74163
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.81
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94382
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99548
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96081
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,42.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,43.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.88
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,97.38
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,97.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.5
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.31
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.37
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70901
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83383
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79599
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.06
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.12
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97308
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90796
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90546
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,119.62
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,119.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.88
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,180.5
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,181.62
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,242.62
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,242.88
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.37
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79913
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99203
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98679
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (Max),A,65.12
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Min),A,56.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (Max),A,56.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.12
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.56
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.06
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77346
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82965
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78375
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.87
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95483
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99487
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95602
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,103.5
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,103.75
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,103.62
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,22.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64184
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83914
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81546
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.56
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97089
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80188
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91794
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,116.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,118.5
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,53.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,53.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,51.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,52.38
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.12
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,178.62
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,181.12
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,225.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,225.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,145.25
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82791
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99216
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98145
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (Max),A,66.62
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.12
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Min),A,54.5
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-26.62
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81509
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97995
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.83883
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.5
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96039
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99661
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94202
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,93.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,94.5
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,94.25
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.13
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.44
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.44
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78042
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78894
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78125
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.13
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96762
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81503
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91705
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,113.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,113.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.88
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,53.12
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,53.12
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.12
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,54.62
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.25
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,174.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,174.12
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,226.25
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,226.38
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,143.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,144.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78692
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97528
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.25
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Min),A,48.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.12
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.94
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96835
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98099
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73205
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.5
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9476
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99158
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97681
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,42.88
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,108.12
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,108.38
