Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,108.25
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.69
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.94
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70471
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87948
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90024
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.31
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97293
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88836
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94989
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,116.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,117.25
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.88
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,68.88
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,69.12
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,69.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,70.38
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.12
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,190.88
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,194.25
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,258.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,258.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.75
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,160.62
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,161.25
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93222
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98782
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Min),A,66.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (Max),A,67.75
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Min),A,58.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (Max),A,58.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-41.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.70178
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98187
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77404
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.13
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94916
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97482
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,35.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,90.5
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.31
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65646
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9335
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89471
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97308
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90893
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9462
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,118.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,118.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,73.12
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,73.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,63.88
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,64.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,181.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,182.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,246.88
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,247.12
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,158.25
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,158.5
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.25
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73013
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98135
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Min),A,66.88
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (Max),A,67.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Min),A,49.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (Max),A,49.38
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.25
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.81
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.13
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.71276
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77758
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.13
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95834
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99329
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9787
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,40.88
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,41.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,102.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,102.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,102.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.87
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.31
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71286
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9284
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91281
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.94
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97516
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87085
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93783
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,125.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,125.25
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.25
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,62.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.75
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.62
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,185.62
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,185.88
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,253.75
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,254.38
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,150.88
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84833
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99197
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98379
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Min),A,66.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (Max),A,67.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.88
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Min),A,50.25
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (Max),A,50.38
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.38
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93313
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99506
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77826
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97787
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97638
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,42.88
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,96.62
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,97.25
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,97.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.19
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80935
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85422
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80752
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
