Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97806
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83114
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94897
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,140.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,140.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.12
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,58.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,59.25
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.88
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,63.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,216.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,216.62
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,245.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,246.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,154.5
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.63
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74313
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99139
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99057
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (Max),A,67.25
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Min),A,59.12
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (Max),A,59.38
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.25
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.5
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92767
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96411
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.80652
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.63
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.81
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96512
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96509
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,45.88
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,92.12
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,91.88
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.31
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.63
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84872
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84219
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81711
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.69
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97626
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88354
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96191
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,137.88
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,138.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.88
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,68.88
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,73.62
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,73.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.62
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,215.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,215.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,242.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,242.25
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,168.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,168.88
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.44
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69543
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99118
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Min),A,50.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (Max),A,50.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.25
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94189
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97809
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77221
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.69
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97333
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96371
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,50.38
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,50.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,97.12
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,97.25
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,97.12
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.19
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65585
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78888
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7738
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9794
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81769
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94162
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,139.25
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,139.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.38
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,58.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.12
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,62.25
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,221.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,222.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,235.25
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,235.5
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,146.88
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,147.62
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.87
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75567
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98517
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Min),A,67.88
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (Max),A,68.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.12
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Min),A,51.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (Max),A,51.88
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.37
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-25.88
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79928
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97159
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.83001
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98096
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99503
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97293
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,46.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,98.75
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,98.75
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,98.75
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.56
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.54852
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9668
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98859
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97925
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82861
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91754
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,139.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,139.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.12
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.5
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,54.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,54.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,206.62
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,207.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,247.25
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,247.38
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
