Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,155.75
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,156.12
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.94
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7196
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99445
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98871
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Min),A,69.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (Max),A,69.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.12
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Min),A,69.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (Max),A,69.5
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.38
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.69
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.88
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76077
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.79568
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,12.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95563
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94391
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,49.75
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.75
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,92.5
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,92.75
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,92.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.88
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79556
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97882
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97836
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91269
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95044
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,134.12
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,134.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,134.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,79.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,79.38
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,66.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,66.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,203.38
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,203.75
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,265.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,265.25
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.12
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,178.12
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,178.12
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.19
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76291
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98206
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Min),A,86.5
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (Max),A,87.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (Max),A,59.25
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.56
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.19
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78219
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99094
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78705
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.69
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97024
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99606
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98325
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,90.5
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.62
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.31
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79626
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96869
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8096
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.25
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97446
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88464
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94629
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,131.5
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,131.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,131.62
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,69.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,69.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,66.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,66.88
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,199.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,199.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,269.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,269.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,172.75
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73312
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98294
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Min),A,67.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (Max),A,67.5
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.38
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Min),A,58.75
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (Max),A,58.88
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.75
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.44
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76031
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99136
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93481
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.63
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.06
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94562
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99252
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93594
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,51.5
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,95.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,95.38
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,95.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.94
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.63
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.61178
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96829
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76715
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.5
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97781
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87018
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9165
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,139.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,140.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.75
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,54.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,54.88
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,208.75
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,209.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,249.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,249.38
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.94
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80658
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99075
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98743
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Min),A,65.38
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.62
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Min),A,67.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (Max),A,67.62
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.44
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
