Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75341
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92746
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.94
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97845
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9968
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95544
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,48.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.75
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,96.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,96.38
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,96.12
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.31
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.75
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.06
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69183
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.69659
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78949
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.31
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9779
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83114
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92764
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,137.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,137.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.38
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,61.75
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,61.75
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.75
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,55.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,207.62
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,208.12
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,239.12
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,239.25
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,165.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.69
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77404
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99127
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (Min),A,67.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.25
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.31
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92734
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98657
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78012
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.31
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97183
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99725
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98004
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,50.5
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,50.62
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,104.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,104.62
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,104.5
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.13
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.12
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.5
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73281
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.63464
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89572
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97531
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86401
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95352
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,132.12
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,132.25
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,132.25
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,69.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,69.75
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.25
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,66.75
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,66.88
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.88
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,213.12
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,213.88
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,256.38
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,257.12
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,169.25
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76806
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99475
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (Min),A,65.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (Max),A,65.38
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (Min),A,76.88
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (Max),A,77.12
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.94
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-35.69
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92175
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74347
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97885
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99612
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98413
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,48.75
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,49.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.75
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,111.12
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,111.5
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,111.38
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,29.75
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.5
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.31
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.87
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82266
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82547
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83038
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.44
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97821
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88229
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95398
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,136.75
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,137.88
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,137.5
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,74.12
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,74.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,69.62
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,69.88
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.75
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,217.88
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,218.38
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,267.12
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,267.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,191.38
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.19
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72506
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (Min),A,74.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (Max),A,74.25
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (Max),A,61.25
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.12
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.44
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77383
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89438
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.75
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.19
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95254
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9924
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9863
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,42.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,42.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,111.0
