Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,111.38
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,111.12
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.69
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.94
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.70767
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85217
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85751
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98083
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91318
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96143
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,150.25
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,150.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,150.62
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,80.5
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.12
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,73.5
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,82.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,212.75
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,213.5
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,281.88
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,282.5
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,188.38
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,196.25
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.81
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77218
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98029
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (Min),A,68.38
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (Max),A,68.5
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.38
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (Min),A,58.5
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.62
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-23.88
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92938
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98126
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.83337
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.06
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91922
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99307
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98489
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,37.88
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,104.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,105.5
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,105.12
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,33.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,34.25
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.5
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-42.06
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65136
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64388
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89398
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97498
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94849
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9595
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,141.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,141.88
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,141.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,101.12
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,106.25
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.62
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,75.12
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,75.25
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.12
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,208.38
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,208.75
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,292.12
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,297.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,185.88
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,186.12
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74405
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98569
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98904
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Min),A,60.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (Max),A,61.12
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.69
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.80203
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99124
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.83349
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.31
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94781
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99612
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94907
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,37.38
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,46.75
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.75
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,117.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,117.38
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,117.25
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.68
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.31
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72079
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.66482
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9237
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96515
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95196
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95026
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,121.5
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,122.12
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,121.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,106.38
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,106.75
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.62
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,77.75
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,77.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,180.5
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,190.25
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,297.5
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,297.88
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.75
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,177.12
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,177.62
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75616
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98511
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99008
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.12
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (Min),A,58.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (Max),A,59.25
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-24.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81335
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97815
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84436
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,14.38
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.81
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96896
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99512
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9762
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,56.25
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,57.12
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,120.5
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,120.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,120.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,31.75
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.75
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.69
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97855
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.64077
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.836
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
