Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96884
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93735
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95306
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,122.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,122.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.75
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,97.75
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,97.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,203.62
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,205.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,281.88
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,282.5
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.25
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,183.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,183.25
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78662
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (Min),A,46.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.62
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (Min),A,79.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (Max),A,79.75
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94452
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82135
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,28.12
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98276
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99619
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,47.88
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,48.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.12
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,118.12
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,118.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,118.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,38.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,38.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.94
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.87
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.56
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80789
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.72045
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86261
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96841
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96124
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94903
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,121.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,121.88
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,114.88
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,115.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,71.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,204.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,204.5
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,308.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,308.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,206.25
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,206.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.94
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77618
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98563
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9743
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (Min),A,46.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (Max),A,46.5
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (Min),A,44.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (Max),A,44.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.88
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8226
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.87195
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.81
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97644
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99515
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,60.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,60.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,112.38
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,112.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,112.5
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,51.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.62
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75488
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83664
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88135
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94141
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86984
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94528
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,95.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,95.5
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,70.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,70.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.12
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,76.12
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,180.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,180.38
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.25
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,253.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,254.12
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,193.12
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,193.75
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
